Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
112328,Medway Drive Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
112328,Medway Drive Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
