Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
112328,Medway Drive Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.98
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
112328,Medway Drive Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
112328,Medway Drive Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
112328,Medway Drive Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
112328,Medway Drive Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
112328,Medway Drive Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
