Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
112328,Medway Drive Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
112328,Medway Drive Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.01
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
112328,Medway Drive Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.91
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
112328,Medway Drive Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
112328,Medway Drive Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
112328,Medway Drive Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.89
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
112328,Medway Drive Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.93
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
