Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.7
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.56
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
112328,Medway Drive Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
112328,Medway Drive Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.71
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
112328,Medway Drive Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.47
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
112328,Medway Drive Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.3
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.12
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.9
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
112328,Medway Drive Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.08
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
112328,Medway Drive Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
112328,Medway Drive Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
112328,Medway Drive Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.83
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
