Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
112328,Medway Drive Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.31
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
112328,Medway Drive Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
112328,Medway Drive Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.03
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.74
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.87
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.42
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.38
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
