Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.97
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.02
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.07
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.5
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.05
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.14
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.71
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.99
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
