Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.88
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.99
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.91
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.61
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.42
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.13
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.39
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.85
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.35
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.18
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.92
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.98
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.41
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.43
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
