Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.81
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.52
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.36
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.77
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.17
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.58
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.17
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.63
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.06
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.94
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
112328,Medway Drive Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.87
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.67
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.9
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.87
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.81
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.49
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.55
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.99
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
