Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.58
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.7
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.79
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
112328,Medway Drive Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.25
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.1
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.88
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.34
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.49
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
112328,Medway Drive Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.46
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
