Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.84
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
112328,Medway Drive Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
112328,Medway Drive Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.15
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
112328,Medway Drive Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
112328,Medway Drive Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
112328,Medway Drive Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
112328,Medway Drive Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
112328,Medway Drive Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
