Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
