Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
