Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.17
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.63
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
112328,Medway Drive Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.72
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
