Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112328,Medway Drive Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.87
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.49
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
112328,Medway Drive Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
112328,Medway Drive Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.58
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.05
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.1
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
112328,Medway Drive Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.51
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
112328,Medway Drive Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
112328,Medway Drive Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.9
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.06
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.4
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
112328,Medway Drive Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.63
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
112328,Medway Drive Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.01
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.02
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
112328,Medway Drive Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
