Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
112328,Medway Drive Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.31
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
112328,Medway Drive Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.29
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
112328,Medway Drive Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.48
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
112328,Medway Drive Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.76
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.44
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.1
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
112328,Medway Drive Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.57
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.3
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
112328,Medway Drive Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.9
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.57
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
112328,Medway Drive Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.51
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
112328,Medway Drive Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.23
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.31
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
112328,Medway Drive Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.19
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.97
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.7
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.01
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.01
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
112328,Medway Drive Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.96
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
112328,Medway Drive Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.82
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
