Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
112328,Medway Drive Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.8
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
112328,Medway Drive Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.64
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.75
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
112328,Medway Drive Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.15
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
112328,Medway Drive Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.75
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
112328,Medway Drive Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.45
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
112328,Medway Drive Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.78
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
112328,Medway Drive Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
112328,Medway Drive Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
112328,Medway Drive Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.08
