Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
112328,Medway Drive Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.69
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.63
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.45
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.83
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.8
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
