Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.02
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.44
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.29
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.64
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.39
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.42
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.46
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
112328,Medway Drive Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
112328,Medway Drive Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.82
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.23
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
