Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.05
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
112328,Medway Drive Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
112328,Medway Drive Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.96
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
112328,Medway Drive Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.18
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
