Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
112328,Medway Drive Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.47
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
112328,Medway Drive Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
112328,Medway Drive Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
112328,Medway Drive Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.05
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.1
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.22
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.88
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
112328,Medway Drive Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
