Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.26
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
112328,Medway Drive Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.2
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.92
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
112328,Medway Drive Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.31
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
112328,Medway Drive Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.37
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
112328,Medway Drive Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.47
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.4
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
