Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
