Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,3.9
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.02
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
