Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
112328,Medway Drive Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.24
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
