Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
