Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
112328,Medway Drive Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
112328,Medway Drive Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
112328,Medway Drive Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.49
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
