Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.11
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.05
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.59
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.65
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.91
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.06
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.05
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.03
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.25
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.52
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
