Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.13
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.76
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.59
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.95
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.2
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.77
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.67
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,22.7
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.66
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,22.6
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.15
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,22.6
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
