Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.6
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.97
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.75
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.5
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.36
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.66
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.72
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.41
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.97
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.95
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.85
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.04
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
