Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
112328,Medway Drive Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,22.3
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
112328,Medway Drive Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,22.4
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-01T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
