Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
112328,Medway Drive Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
