Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.42
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
112328,Medway Drive Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
112328,Medway Drive Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.7
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.26
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
