Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.68
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
