Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.75
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.79
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.0
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.26
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.67
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.34
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.75
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.0
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.6
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.52
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,24.0
