Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.21
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.43
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.08
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.62
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.28
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.5
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.57
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.01
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.93
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.79
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.31
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.56
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
