Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.66
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.38
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.21
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.47
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.88
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.28
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.77
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.29
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.54
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
