Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.06
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.12
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.96
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.45
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.21
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.8
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.92
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.35
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.36
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.59
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.72
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.42
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.49
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
