Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.8
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.9
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
