Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.0
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,23.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,23.2
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
