Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
