Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
