Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
