Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.83
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.06
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.63
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.87
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
112328,Medway Drive Id,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.28
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,24.53
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112328,Medway Drive Id,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
