Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.64
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
112328,Medway Drive Id,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
112328,Medway Drive Id,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.96
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.3
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
