Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
112328,Medway Drive Id,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.96
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
