Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.66
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.32
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.57
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.05
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.79
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.06
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.14
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.19
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.08
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.53
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,24.7
