Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.65
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.79
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,24.5
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.8
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.42
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,24.4
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.05
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,24.3
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.45
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,24.2
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.58
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.82
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,24.1
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.09
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.3
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,24.0
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
