Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.66
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,23.9
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.25
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.56
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,23.8
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.45
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.43
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,23.7
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.82
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.18
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.26
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.44
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.24
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
