Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.24
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.92
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.01
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.84
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.38
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.18
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.74
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.08
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.09
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
112328,Medway Drive Id,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.47
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.67
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.43
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
