Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.83
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.3
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.3
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.4
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.5
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.6
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
