Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.56
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
