Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
