Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
112328,Medway Drive Id,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
112328,Medway Drive Id,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.18
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
112328,Medway Drive Id,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.69
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.1
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
112328,Medway Drive Id,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
