Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
112328,Medway Drive Id,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.45
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
112328,Medway Drive Id,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.1
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
112328,Medway Drive Id,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.96
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.2
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,27.1
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
112328,Medway Drive Id,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.43
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
112328,Medway Drive Id,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.39
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,27.0
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
112328,Medway Drive Id,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.3
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
