Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
112328,Medway Drive Id,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.99
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.82
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.6
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,26.9
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112328,Medway Drive Id,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,26.8
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
112328,Medway Drive Id,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,26.7
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
112328,Medway Drive Id,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.76
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.87
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,26.6
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.0
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.64
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,26.5
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.11
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,26.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.52
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
