Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.93
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.62
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.96
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.5
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.26
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.62
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.01
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.26
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.12
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.01
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.06
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,25.6
