Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.01
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.99
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.95
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.06
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.36
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.96
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.39
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.92
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.09
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.24
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
