Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.94
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.94
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.67
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.98
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.54
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.4
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.57
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.0
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.59
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
112328,Medway Drive Id,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.56
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
