Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.13
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.66
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.67
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.36
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.13
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.75
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.93
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
112328,Medway Drive Id,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
