Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.6
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.93
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.7
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.6
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.27
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.8
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
