Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,24.9
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.0
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.1
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.2
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.3
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
