Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,25.9
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
