Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.0
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.1
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,26.2
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,26.3
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
