Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,25.4
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,25.5
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.6
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.7
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.8
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
